Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
