Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
