Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
