Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
