Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
