Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
