Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
