Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
