Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
