Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
