Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
