Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776651,Oldbury Wells - Bridgnorth,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
