Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
