Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
