Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
