Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
