Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
