Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
