Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
