Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
