Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
