Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
