Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
