Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
