Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
