Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
