Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
