Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
