Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
