Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
