Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
