Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
