Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
