Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
