Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
