Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
