Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
