Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
