Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
