Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
