Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
