Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,16.1
