Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,N Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
