Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
