Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
