Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
