Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,N Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
