Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
