Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
