Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
