Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
