Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
