Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
