Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
