Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
