Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
