Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
