Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
