Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
