Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
