Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
