Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
