Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
