Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
